Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,159.25
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,159.38
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,111.88
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97244
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.31
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32912
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96738
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96909
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97217
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95123
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90713
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90472
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,167.38
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,167.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,167.5
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,123.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,123.12
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,123.12
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,100.12
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90436
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96472
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.38
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29238000000000003
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94989
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91952
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9118
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,169.88
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,170.12
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,170.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,118.25
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,118.5
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.38
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,107.38
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.75
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94903
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.25
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45647
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97263
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96323
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94186
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90863
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,160.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,161.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,160.75
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,123.38
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,123.88
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.62
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,107.25
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,107.25
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,107.25
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90985
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97852
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96725
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.81
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28505
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97314
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
