Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95413
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91751
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88244
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,166.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,166.25
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,166.12
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,115.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,115.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,100.25
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93909
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97653
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.56
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28963
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96994
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95441
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91879
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.17
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.19
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,177.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,177.5
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,177.38
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,117.88
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,118.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,118.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,121.62
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,122.25
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,122.12
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93918
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97958
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.19
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20351
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97479
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9263
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91604
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,173.25
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,173.62
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,173.38
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,118.88
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,118.88
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,118.88
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,111.62
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9001399999999999
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36706
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.31
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94186
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98099
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96258
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94607
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93906
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,172.25
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,172.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,172.38
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,117.75
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,117.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,117.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,117.88
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,118.12
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86825
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.31
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27095
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
