Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99017
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94272
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92313
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,171.12
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,171.25
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,171.12
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,123.38
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,123.38
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,123.38
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,114.25
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,114.62
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97311
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96197
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.69
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20845
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95132
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,203.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,203.25
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,203.25
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,135.75
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,136.12
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,136.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,128.38
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,128.5
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,128.38
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96811
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.88
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.31
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97668
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25246
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.19
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95416
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94067
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,211.62
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,212.12
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,211.88
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,140.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,140.12
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,116.25
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,116.5
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,116.38
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98227
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.25
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28945
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,102.12
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.974
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96161
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95422
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.12
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,195.62
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,197.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,196.12
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,131.5
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,131.62
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,131.62
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,120.5
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,120.5
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93625
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
