Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.13
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1584
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95554
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98914
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94208
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94363
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91693
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,176.88
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,177.38
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,177.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,127.5
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,128.25
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.75
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,115.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,115.62
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,115.25
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94476
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98633
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97079
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.25
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32567
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.06
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95007
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94485
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93576
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93936
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91144
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,171.62
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,176.75
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,138.25
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,138.38
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,138.25
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95929
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9863
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.06
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44384
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.12
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.25
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.31
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95282
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91394
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94751
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92355
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.16
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,188.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,188.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,188.62
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,129.88
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,130.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.88
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,126.75
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,126.88
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.88
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97086
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.12
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39721
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98965
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96951
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99127
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95126
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93283
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,199.5
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,199.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,199.5
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,155.38
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,159.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,157.62
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,136.12
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,136.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,136.25
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
