Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94952
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97992
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.88
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16851
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95254
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94031
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,83.88
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,84.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.12
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,197.12
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,197.88
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,197.5
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,149.62
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,149.88
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,149.75
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,163.12
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,163.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,163.25
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94818
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97302
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.06
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19026
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.75
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.88
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95935
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94098
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95364
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,200.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,206.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,203.62
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,141.75
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,143.88
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,142.12
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,169.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,170.25
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,169.75
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9335
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.75
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34832
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97891
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93918
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94949
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,180.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,181.25
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,180.75
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,148.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,148.12
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,170.88
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,170.88
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,170.88
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96609
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97507
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.31
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37218
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97852
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97153
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.88
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
