Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,223.88
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,231.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,225.38
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,151.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,151.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,151.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,158.25
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,158.88
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.62
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97671
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96527
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98386
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.81
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27388
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,97.25
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.12
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,228.5
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,229.25
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,228.88
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,167.38
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,172.5
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,169.88
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,183.88
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,184.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,184.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93103
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97806
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98077
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.25
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11919
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95724
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96014
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93527
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,78.75
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,194.38
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,195.88
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,195.12
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,147.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,147.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,155.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,157.62
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,156.5
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99158
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,151.69
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99799
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99527
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39327
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96503
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98499
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,252.12
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,254.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,252.62
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,239.88
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,240.38
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,240.12
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,163.62
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,164.12
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,163.75
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99322
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98437
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-176.93
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99716
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.62335
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,137.38
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,137.5
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,137.5
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.75
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97195
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99847
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
