Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96918
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,87.12
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.12
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,95.12
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.08
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,77.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,315.12
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,315.25
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,315.25
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,258.5
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,258.88
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,258.62
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,177.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,177.62
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,177.25
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95941
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.37
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29995
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,128.88
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,128.88
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,128.88
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94144
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96982
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,100.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,100.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,246.12
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,246.25
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,246.12
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,232.75
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,233.12
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,233.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,190.75
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,191.25
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,190.88
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9588
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.44
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33935
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99573
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97086
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94833
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94672
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,76.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,231.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,231.38
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,231.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,186.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,188.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,158.5
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,159.62
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,159.25
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95615
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,164.06
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35738000000000003
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99271
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93927
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,200.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,201.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,200.88
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,182.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,182.25
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,182.12
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,161.75
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,162.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,161.88
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-171.12
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41662
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.88
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
