Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97894
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92544
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97168
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93954
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,206.88
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,207.38
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,207.25
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,207.38
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,207.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,207.62
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,152.5
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,152.75
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,152.62
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98831
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.56
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99194
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45925
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,107.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,107.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98071
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94879
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.88
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,101.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,101.38
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,256.5
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,256.62
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,256.5
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,224.62
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,225.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,225.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,176.12
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,182.38
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,179.25
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98441
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-164.81
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33162
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94861
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93426
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,215.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,215.12
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,215.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,164.5
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,164.62
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,145.38
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,145.75
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97903
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99509
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,96.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.12
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4497
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,130.62
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,130.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,130.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99506
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99115
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95285
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96881
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,104.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,67.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,274.5
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,274.62
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,274.62
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,228.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,228.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,228.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,185.38
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,185.75
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.62
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98788
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97873
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
