Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.62
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97543
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1964
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98065
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97708
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,89.25
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,101.62
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,106.75
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,102.88
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.77
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.59
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,262.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,262.38
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,262.12
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,167.75
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,168.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.88
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,175.5
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,181.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,176.88
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9747
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.81
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14607
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,111.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96426
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93994
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.23
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,249.25
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,269.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,255.75
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,168.75
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,169.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,168.88
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,153.12
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,154.25
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.62
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98114
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34728000000000003
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95523
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97751
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,228.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,235.75
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,230.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,185.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,185.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,185.38
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,158.5
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,159.62
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98584
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98959
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.06
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25237
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,102.75
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,102.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.37
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94668
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,223.5
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,228.75
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,226.5
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,180.62
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,181.25
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,180.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,197.88
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,198.38
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,198.12
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
