Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99661
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96143
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.75
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35982
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,95.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.94
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97632
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91302
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96201
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97617
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,85.25
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,85.62
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.73
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.77
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,260.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,261.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,260.88
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,183.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,183.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,183.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,148.38
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,148.75
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99414
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97461
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.19
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96033
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23351
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,101.38
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,101.5
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.75
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91095
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98947
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93515
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,232.5
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,237.38
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,233.75
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,157.38
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,162.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,158.75
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,140.62
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,141.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.88
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97662
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98169
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.31
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4153
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.75
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98581
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95496
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99341
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95456
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96912
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,212.88
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,213.12
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,213.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,193.12
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,193.38
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,193.25
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,151.25
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,151.38
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,151.25
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98795
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99557
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,82.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,83.25
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,84.38
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,84.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,84.5
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21276
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,101.12
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,101.38
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.25
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97971
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99689
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96417
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93933
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96292
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.64
