Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,71.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,289.12
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,292.38
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,290.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,197.75
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,198.62
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,198.25
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,199.75
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,199.88
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,199.88
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9519
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98422
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98163
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.87
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23827
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.38
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.5
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92639
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.979
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96527
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98099
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.12
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,102.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,240.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,243.12
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,241.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,170.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,170.5
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.38
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,192.25
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,192.62
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,192.5
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8992
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.75
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2239
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99014
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97638
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96243
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,77.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.5
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,105.75
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,109.12
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.38
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,227.75
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,228.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,227.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,193.12
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,196.5
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,194.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,196.12
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,199.75
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,197.88
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93991
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97186
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98694
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.87
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96237
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10985
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9935
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98911
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,106.5
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,106.88
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,106.62
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,129.25
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,129.88
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,129.5
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,269.5
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,269.75
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,269.62
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,152.38
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,152.62
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,152.5
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,228.5
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,228.75
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,228.62
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92511
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97375
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.37
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14272
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.12
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97766
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
