Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96213
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,106.62
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,215.5
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,225.75
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,218.25
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,166.5
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,167.88
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,190.62
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,190.88
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,190.62
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97095
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98462
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97971
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.87
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08707999999999999
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.62
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99094
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95868
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97037
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,114.62
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,120.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.5
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,240.88
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,246.75
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,243.88
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,180.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,180.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,180.38
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,202.75
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,208.5
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,205.62
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84805
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.987
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98694
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.25
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.44
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20461
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96228
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99771
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,106.62
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,109.38
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,206.88
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,208.5
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,207.62
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,182.5
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,182.75
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,182.62
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,212.12
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,217.88
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,215.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95813
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98376
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.19
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17287
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99567
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,112.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,118.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,116.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,106.5
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,106.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,96.75
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,98.88
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,68.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,275.62
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,280.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,278.5
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,205.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,205.25
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,205.12
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,177.25
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,179.62
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,178.38
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96243
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,167.88
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99722
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.55981
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,99.38
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,99.62
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
