Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99765
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99368
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96774
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95682
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,133.88
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,134.38
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,134.12
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,83.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,342.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,342.12
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,342.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,248.88
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,252.5
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,249.75
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,150.5
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,151.88
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,151.62
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98978
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97406
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97702
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,175.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27016
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99673
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95828
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97861
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,110.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,110.25
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,110.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,79.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,322.75
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,328.25
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,325.5
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,183.38
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,185.38
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,184.38
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,176.5
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,176.62
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.62
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97882
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.978
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,72.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.75
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33977
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91861
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.62
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,95.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.88
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,247.38
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,249.5
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,248.5
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,214.12
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,217.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,215.5
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,210.5
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,212.12
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,211.25
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90686
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96844
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.13
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21419
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96829
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93747
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97687
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95969
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,190.75
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,193.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,192.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,184.25
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,185.5
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,184.88
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,144.75
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,145.88
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96982
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99152
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96536
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.81
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
