Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20552
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.38
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98016
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95108
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95801
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97543
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,118.5
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,127.75
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,123.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,193.38
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,193.75
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,193.62
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,186.5
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,187.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.88
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,179.25
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,189.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,184.12
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96451
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,99.88
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.94
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21666
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98883
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90884
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97937
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97137
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,83.88
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.38
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.5
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,119.5
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,119.75
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.62
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.61
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,236.75
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,242.38
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,239.62
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,193.88
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,196.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,194.88
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,232.12
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,232.38
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,232.25
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99188
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9942
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,84.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,85.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,84.75
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,99.38
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,99.88
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,99.62
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.75
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2632
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,108.62
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,108.62
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,108.62
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97293
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96197
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,97.62
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,247.38
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,250.75
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,248.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,188.62
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,192.5
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,190.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,206.75
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,210.25
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,207.38
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93686
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99057
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,86.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,86.5
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.94
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3218
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95212
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97824
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,215.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,215.88
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,215.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,205.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,206.5
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,206.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,138.12
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,138.88
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,138.75
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98254
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98749
