Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-174.31
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41106
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94079
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97253
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95407
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.88
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,207.88
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,208.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,207.88
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,202.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,202.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,202.25
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,136.75
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,137.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.88
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98212
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97601
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,162.19
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.49078
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,112.62
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,112.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,112.62
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96524
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96588
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9436
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93698
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,269.5
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,270.12
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,269.75
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,176.12
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,188.12
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,181.62
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,113.25
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,115.88
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98343
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95627
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.5
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95978
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23589
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,75.38
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,115.62
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,115.62
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,115.62
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.53
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,246.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,246.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,246.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,171.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,171.38
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,171.25
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,172.88
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,173.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97269
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98544
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96036
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.56
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16588
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98889
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96942
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94925
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,44.0
