Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,188.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,194.5
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,189.25
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,179.62
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,191.62
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,184.5
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,133.88
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,134.25
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90402
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96222
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2043
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95932
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96121
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96493
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94443
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,188.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,188.5
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,188.25
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,184.88
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,190.25
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,187.75
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,120.5
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.25
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97092
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,177.25
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39156
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99088
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98178
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97214
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96463
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95929
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,213.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,215.12
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,214.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,180.12
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,180.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,124.38
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,124.62
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.5
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97394
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97317
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.31
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99127
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28539000000000003
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95456
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97357
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94629
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,86.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,208.38
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,208.62
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,208.5
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,150.38
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,150.5
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,150.5
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,147.62
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,148.12
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,147.88
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87518
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.37
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25686
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93735
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94372
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
