Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.52
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,184.88
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,185.75
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,185.25
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,154.88
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,155.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,155.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,133.5
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,133.62
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96405
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98477
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98962
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28957
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97971
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96173
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96228
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94928
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,202.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,202.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,202.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,175.5
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,176.25
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,175.88
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,138.12
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,143.62
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,139.75
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96713
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95203
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98105
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.44
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12099
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99133
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96051
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97436
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95508
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,203.25
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,209.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,207.5
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,134.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,134.38
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,134.12
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,141.5
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,142.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,141.75
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94141
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98914
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.63
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29781
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,82.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.12
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96219
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95438
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,198.38
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,199.88
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,178.38
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,178.5
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,145.12
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,145.5
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,145.38
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8124399999999999
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.19
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96579
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.037000000000000005
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98523
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
