Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98318
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9371
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.88
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,224.88
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,225.25
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,225.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,166.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,165.62
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,144.12
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,144.62
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,144.38
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95608
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95544
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.88
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24752
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95947
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98193
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,85.88
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.75
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.72
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,236.38
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,236.5
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,236.5
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,145.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,145.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,145.12
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,118.88
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,119.38
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,119.25
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8577899999999999
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98163
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95792
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29262
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95267
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94919
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,87.25
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,230.62
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,239.25
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,234.75
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,154.88
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,156.88
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,155.25
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,128.62
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,129.25
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86316
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97147
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97607
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.69
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96405
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19759
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9671
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98148
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95932
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,106.88
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,107.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,107.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,240.88
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,241.62
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,241.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,158.5
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,158.75
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,142.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,142.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,142.38
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87079
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-167.56
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36434
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
