Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.87
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99591
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95914
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98248
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93118
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.84
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.94
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,235.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,236.25
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,236.12
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,166.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,166.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,166.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,134.38
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,135.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,134.62
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89297
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9856
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.44
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98248
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14672000000000002
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9632
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97241
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95624
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96387
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,79.38
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,79.62
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,196.12
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,197.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,196.62
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,168.88
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,169.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,168.88
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,156.25
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,156.62
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87851
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97757
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-176.5
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22689
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.75
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99289
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94748
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95422
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,210.25
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,210.62
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,210.38
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,158.88
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,160.25
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,159.88
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,128.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,131.75
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,130.25
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92923
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97574
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96771
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.75
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20861
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.31
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99228
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97238
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9555
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,84.5
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.88
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,95.62
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.75
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.95
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,194.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,196.62
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,195.38
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,179.75
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,180.75
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,180.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,155.75
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,156.88
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,156.25
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91116
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96524
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96362
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
