Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9985
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19945
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98117
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93719
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96201
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,97.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,97.75
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,192.88
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,193.25
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,193.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,162.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,163.75
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,162.75
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,159.62
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,159.88
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,159.75
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97348
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96893
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96368
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41503
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.88
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.38
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96982
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97556
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98547
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93863
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,200.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,200.5
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,200.25
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,175.38
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,175.88
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,175.62
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,126.25
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,126.25
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,126.25
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96045
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,170.31
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99789
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.50954
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.25
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99191
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94116
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98404
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.12
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,222.88
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,223.38
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,223.12
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,234.5
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,234.62
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,234.5
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,191.88
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,192.5
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,192.12
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8636799999999999
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9794
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.56
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99442
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45461
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,105.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,201.62
