Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,204.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,203.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,189.5
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,189.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,189.62
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,135.12
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,143.5
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.25
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8975799999999999
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98645
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97073
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,163.31
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29885
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99411
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95062
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97049
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96454
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96423
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,70.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,213.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,213.25
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,213.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,175.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,175.25
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,175.12
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,128.25
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,128.38
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.38
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95425
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97433
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99869
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37652
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,99.75
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,100.62
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95865
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95795
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97842
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90307
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,248.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,254.62
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,249.62
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,146.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,147.75
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,146.75
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,144.38
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,146.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97684
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96851
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,173.56
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99188
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38152
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98868
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96716
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91858
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,92.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,95.38
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,257.75
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,260.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,259.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,152.62
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,169.12
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,133.88
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,134.12
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94992
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.953
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33031
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,101.88
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,102.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99286
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98328
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,85.62
