Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.75
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.62
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,94.88
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,95.88
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,259.62
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,259.75
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,259.75
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,196.25
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,197.38
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,197.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,151.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,151.38
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,151.12
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87277
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97137
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.31
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99942
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99661
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.61752
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,96.5
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.62
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99057
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97269
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.38
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,210.5
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,212.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,210.88
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,216.5
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,217.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,216.75
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,160.75
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,161.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,160.88
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8799100000000001
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96561
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97433
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.5
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32891
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97967
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96756
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95538
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97592
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,193.12
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,193.88
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,193.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,177.12
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,177.38
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,177.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,119.25
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89441
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.63
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26107
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,104.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,104.75
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,104.62
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99374
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99194
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97723
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97256
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.88
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.83
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,248.38
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,248.75
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,248.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,176.75
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,177.5
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,177.38
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,151.38
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,160.75
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,157.25
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98422
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98053
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99396
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31298000000000004
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96057
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96213
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
