Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97748
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96347
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.97
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,231.38
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,235.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,233.38
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,185.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,185.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,185.12
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,154.25
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,154.88
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97861
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,160.5
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.61065
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,111.38
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,111.38
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.38
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.31
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96252
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95669
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,79.5
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,262.5
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,263.12
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,262.75
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,220.12
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,228.62
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,222.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,138.25
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,139.88
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,138.88
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90124
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,151.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99933
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99713
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6783100000000001
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,102.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.38
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98322
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96445
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97107
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96899
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91589
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90463
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.41
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,202.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,204.38
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,203.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,198.38
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,199.12
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,198.62
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,130.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,130.88
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,130.75
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88418
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9566
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,170.12
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.68042
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,103.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,104.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.38
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97528
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93194
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.95
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,209.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,209.5
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,209.38
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,219.25
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,219.5
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,219.38
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,134.12
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,140.12
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,136.62
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93161
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96963
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97259
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,157.75
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.70919
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,111.62
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,114.38
