Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.12
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,114.12
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,116.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.88
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.44
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99637
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95767
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95331
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97974
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,123.38
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,124.88
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,124.25
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,260.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,263.25
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,261.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,243.25
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,252.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,246.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,182.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,183.5
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,182.75
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9004200000000001
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93219
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-173.69
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4284600000000001
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,101.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,101.62
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95895
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96564
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97433
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95782
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,205.25
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,206.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,205.62
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,184.12
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,184.75
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,184.5
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,110.5
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,110.88
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8664200000000001
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92792
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-175.75
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99802
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.50643
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97192
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97119
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93445
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95212
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,199.38
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,199.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,199.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,174.12
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,174.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,174.38
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,109.25
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,109.62
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8657799999999999
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98328
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96231
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.5
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99911
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28954
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,97.38
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.62
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96902
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95581
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95639
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,205.62
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,206.88
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,206.25
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,195.25
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,195.62
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,195.38
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,119.25
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,119.38
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.38
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96216
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99463
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
