Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,87.12
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,87.62
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.44
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.56
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41253
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,103.5
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.12
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96262
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92499
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97217
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,223.5
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,225.38
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,224.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,193.62
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,198.5
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,196.12
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,130.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,133.25
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,132.38
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96548
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99725
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9649
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,98.75
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,98.88
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,98.75
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,148.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99686
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.58819
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97238
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95816
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92425
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97079
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,206.25
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,210.5
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,208.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,245.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,245.25
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,245.12
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,116.5
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,116.75
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,116.62
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92285
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98022
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96225
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,169.56
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.56518
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.88
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.75
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94702
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90716
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,234.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,235.12
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,234.88
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,171.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,172.25
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,171.75
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,114.88
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,115.12
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,115.12
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97241
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98862
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94971
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28304
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99799
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,91.88
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,69.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,283.62
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,283.75
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,283.62
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,170.62
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,175.12
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,172.88
