Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,143.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,143.38
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,143.25
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98508
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98791
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.81
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97171
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22802
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.75
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9808
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97574
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96963
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95846
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95779
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,220.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,220.12
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,220.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,175.62
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,176.25
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,175.88
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,149.75
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,152.62
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.38
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98712
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97012
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.25
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28365
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,101.75
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,102.25
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98978
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97556
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9379
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97394
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,247.75
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,251.25
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,249.5
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,140.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,140.12
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,155.62
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,156.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,155.88
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78842
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.5
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.06
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43413
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97412
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97385
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96408
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.88
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.25
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,216.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,218.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,216.88
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,215.38
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,220.88
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,218.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,128.75
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,132.25
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,130.62
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8435299999999999
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95886
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96011
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-156.25
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15239
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96872
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98636
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97635
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97717
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98157
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.12
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
