Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.91
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.92
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,177.62
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,177.88
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,177.62
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,160.75
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,161.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.88
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,128.25
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,128.88
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87655
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97296
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93619
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3424
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.5
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97287
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94357
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95023
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.14
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.16
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.06
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.53
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.56
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,166.25
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,166.5
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,166.38
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,124.25
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,124.75
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,103.12
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93616
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96686
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.37
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99936
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97272
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33135
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96597
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97876
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94516
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.84
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.27
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,219.12
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,225.5
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,222.38
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,144.12
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,144.12
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.12
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,111.5
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,112.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,111.75
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87124
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98245
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99347
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16704000000000002
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98444
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98425
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91476
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,231.88
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,232.62
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,232.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,177.25
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,182.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,178.5
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,120.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,120.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,120.12
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97867
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98825
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.56
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45168
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,106.38
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,106.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97266
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
