Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.88
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.22
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.36
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,224.88
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,230.25
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,227.62
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,194.75
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,199.5
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,198.5
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,158.5
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,158.62
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,158.62
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95792
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9754
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97629
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.31
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24541
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98431
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92575
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,74.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,189.38
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,190.12
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,189.75
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,126.25
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,127.38
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,134.62
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,140.5
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,138.12
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8622700000000001
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97494
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97961
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.56
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99908
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97525
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24718
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.13
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95959
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93121
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,165.38
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,171.25
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,168.12
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,139.5
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,139.62
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,139.62
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,113.5
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,113.75
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,113.62
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98361
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98624
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99338
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,92.5
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.44
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26549
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.44
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95496
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95395
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96457
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97079
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94586
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,199.12
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,199.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,199.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,161.12
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,161.5
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,161.38
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,155.38
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,158.25
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,156.88
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99408
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.44
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96732
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19396
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
