Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.81
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9812
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95029
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97446
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,187.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,188.5
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,188.12
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,200.75
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,201.25
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,200.88
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,113.25
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,113.38
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.38
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92782
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99313
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95257
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,73.62
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-159.19
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24724
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92407
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91934
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96417
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95084
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,159.38
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,159.75
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,174.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,174.5
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,174.38
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,100.62
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,100.75
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.75
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99548
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94675
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.56
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99875
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13591
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98325
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94205
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96551
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,175.5
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,176.25
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,175.88
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,178.5
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,178.5
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,114.75
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,114.88
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,114.88
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95389
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99081
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.5
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25283
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.69
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98877
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96518
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94522
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93307
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96597
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,149.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,149.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,149.25
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,152.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,152.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,152.38
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,152.62
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,152.5
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96841
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97159
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
