Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.87
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27175
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.13
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.63
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98428
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96585
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94726
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97971
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91128
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.38
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,189.62
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,190.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,189.75
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,148.25
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,148.5
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,148.38
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,87.75
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,86.62
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88559
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96121
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98047
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-171.56
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37087
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97665
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95984
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93033
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95911
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98288
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87921
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,147.62
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,147.62
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,147.62
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,144.12
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,144.25
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,144.12
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,89.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99033
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.13
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99792
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22786
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.94
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98807
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94592
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9364
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95523
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95233
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89395
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,162.62
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,163.38
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,163.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,107.88
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,112.75
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,111.62
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,98.5
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85745
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9765
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97543
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20104
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.88
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.31
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96332
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9559
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8768600000000001
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90909
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95694
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.88
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,133.62
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,133.75
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,133.62
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,110.38
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,110.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,111.12
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,111.25
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,111.12
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
