Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8717600000000001
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9704
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.75
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23445
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.94
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92941
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94913
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92291
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8960899999999999
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,133.88
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,134.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,101.12
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,101.38
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,96.25
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97995
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9772
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.38
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34508
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,124.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,124.25
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,124.12
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.19
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96667
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92914
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95157
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95712
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95038
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89245
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,211.12
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,211.25
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,211.12
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,116.25
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,116.38
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.25
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90875
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98468
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97363
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31496
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98077
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96701
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96551
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93774
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90887
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8747799999999999
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,147.25
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,147.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,147.38
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,107.75
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,108.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,107.88
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,100.88
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,101.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,100.88
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91809
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95291
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.38
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33257
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97009
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96231
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92468
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94839
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88705
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
