Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,147.75
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,148.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,147.88
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,100.25
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.12
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,97.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,97.12
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.44
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8215600000000001
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96799
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.81
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28371
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,102.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,102.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96249
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92908
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94028
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90121
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,157.12
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,157.62
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,157.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,103.12
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,103.5
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.38
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.25
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74862
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96155
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96918
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.69
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38555
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98294
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93213
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93548
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91403
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,149.75
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,149.75
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,149.75
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,113.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,113.5
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,113.38
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,87.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87744
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97147
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.37
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4160100000000001
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98853
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95367
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94986
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96371
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,154.38
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,154.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,109.25
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,109.38
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,116.25
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,116.38
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,116.25
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8688600000000001
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95395
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.06
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30251
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96948
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
