Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95419
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94031
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,163.12
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,163.38
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,163.25
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,107.38
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,107.75
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,96.25
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,96.5
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.38
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93741
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9646
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96661
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3149
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96576
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97397
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99002
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91107
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91623
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88849
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,154.38
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,154.5
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,154.5
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,108.25
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,108.75
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,95.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,95.12
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91534
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96387
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-152.81
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9993
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33382
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,95.88
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96063
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9024
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94586
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94037
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,154.88
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,154.75
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,121.38
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,121.75
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,121.62
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,109.38
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.37
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81421
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96545
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.81
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98358
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.44247
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98907
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96158
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90185
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87372
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,172.5
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,172.88
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,172.75
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,117.75
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,118.12
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,117.88
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,93.38
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92291
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98001
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96472
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.69
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26708000000000004
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
