Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98218
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97253
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91556
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95914
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8589200000000001
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,156.38
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,156.62
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,156.5
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,118.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,118.25
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98273
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96503
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96307
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.69
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96793
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26476
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95731
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92502
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93487
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,176.38
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,176.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,176.5
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,109.75
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,109.88
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.88
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,113.38
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,113.62
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93243
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95871
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9386
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.56
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97208
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36782
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,103.75
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95206
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98804
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92361
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95206
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8838799999999999
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,166.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,166.12
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,166.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,109.38
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,109.38
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,109.38
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,91.38
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.31
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84967
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97934
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95331
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18627
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96295
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99008
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90405
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91415
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88159
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.42
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,151.75
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,152.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,100.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,100.38
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,100.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,93.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8085899999999999
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97613
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95694
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
