Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-132.37
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95334
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27385
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.56
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95474
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9436
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98181
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92831
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94257
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,158.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,158.38
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,158.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,102.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,102.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,107.75
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,109.25
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8648399999999999
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95065
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95746
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.12
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36181
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95184
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95953
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8923
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.8
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,169.75
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,170.12
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,111.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,112.5
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,94.5
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8884299999999999
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95334
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94931
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.56
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27532
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95322
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98428
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94104
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90573
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,182.38
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,183.38
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,182.88
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,102.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,94.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,94.25
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.12
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90417
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31933
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.31
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96033
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94998
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97482
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93973
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,194.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,194.62
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,194.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,104.5
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,104.62
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,104.62
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,110.75
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,111.12
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
