Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88971
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.56
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21828000000000006
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96942
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95441
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98184
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90555
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,188.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,188.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,188.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,107.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,107.75
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,103.25
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,103.5
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,103.38
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90744
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97253
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97717
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.44
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97922
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26851
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.31
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94491
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98193
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91904
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,198.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,198.38
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,198.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,115.12
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,115.38
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,115.25
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,106.88
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,107.75
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93597
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96588
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.38
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.33214
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.5
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.44
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92306
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96741
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93329
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96054
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,89.62
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.62
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,217.25
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,221.62
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,219.5
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,129.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,129.38
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,129.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,129.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,129.25
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,129.12
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87729
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98813
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96732
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-167.5
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32177
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.25
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93536
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96954
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94302
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90723
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.36
