Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97955
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93613
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88125
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,192.88
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,193.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,192.88
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,104.12
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,104.12
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,104.12
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,96.12
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,96.25
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8806700000000001
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96396
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95142
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.19
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39422
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.88
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.19
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97046
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97537
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91006
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.62
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,193.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,193.75
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,193.38
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,119.25
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,119.88
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,115.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,115.12
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,115.12
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91064
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96609
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96136
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34728000000000003
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.56
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97565
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94614
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97479
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92868
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90527
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,185.75
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,185.88
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,185.75
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,108.62
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,108.75
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,108.62
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,97.5
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92654
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9588
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95135
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.88
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23018
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95361
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96146
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98386
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8888799999999999
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8810399999999999
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.88
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,189.88
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,189.88
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,189.88
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,105.5
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,105.62
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,94.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93249
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96774
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94437
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.69
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27834000000000003
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.44
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
930525,Brightwalton Rd Covey,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
