Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16149000000000002
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.5
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.94
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93936
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94153
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94791
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91699
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,172.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,172.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,172.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,126.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,126.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,125.88
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,126.12
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89279
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9801
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96826
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3294
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96213
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99017
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94113
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,165.5
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,165.62
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,165.62
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,124.12
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,124.38
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,124.25
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,114.75
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,114.88
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,114.75
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9115
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98602
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97195
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.5
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36342
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.87
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93979
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94586
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94577
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94556
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,166.25
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,166.38
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,166.25
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,127.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,127.38
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.25
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,126.62
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,126.88
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,126.75
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97961
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96027
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-144.06
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26619
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95639
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96884
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,81.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,195.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,203.62
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,198.62
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,143.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,144.5
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,144.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,142.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,142.38
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,142.25
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
