Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86841
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96762
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-157.19
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99332
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35784
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,98.62
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,98.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95129
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93341
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,183.12
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,193.25
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,189.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,151.38
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,151.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,119.62
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,120.12
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.75
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8951399999999999
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97803
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.94
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26128
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.62
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.44
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92239
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97687
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94757
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93548
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,167.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,167.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,167.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,129.62
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,129.88
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,129.75
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,130.12
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,131.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,130.62
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90964
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98343
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97488
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.69
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4642600000000001
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,90.75
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.25
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92844
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94562
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94745
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,179.75
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,181.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,180.12
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,156.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,157.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,156.88
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,130.62
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,130.75
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,130.75
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9462
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97852
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97818
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.06
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99954
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25548000000000004
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,98.38
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,98.38
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,98.38
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99173
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93198
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94424
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94876
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.5
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.27
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
