Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,188.25
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,194.12
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,190.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,128.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,128.88
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,128.88
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,129.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,131.12
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,129.75
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94394
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97494
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96985
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.69
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30697
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.31
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97818
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93564
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98022
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94586
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96622
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93796
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,174.12
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,174.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,174.12
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,138.75
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,138.88
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,138.75
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,133.12
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,133.38
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,133.25
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93249
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.31
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99988
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23577
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.88
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,94.62
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.63
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99634
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94925
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94272
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94903
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.62
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,195.12
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,195.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,195.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,145.25
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,145.5
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,150.75
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,151.12
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,150.88
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93216
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98044
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98352
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.06
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9996
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18206
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.62
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.88
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.75
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98322
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95465
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.38
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,193.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,193.38
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,193.25
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,161.88
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,162.12
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,146.62
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,148.38
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,147.62
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9404
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98322
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.31
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1866
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.94
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97421
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92749
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95856
