Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96393
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.75
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,182.12
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,182.38
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,182.25
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,148.12
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,148.12
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,148.12
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,150.88
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,151.5
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,151.12
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98157
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.06
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22841
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96033
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99094
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95953
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96695
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,81.12
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,85.12
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.88
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,192.62
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,192.75
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,192.75
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,164.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,164.88
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,164.75
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,164.5
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,169.38
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,166.75
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96469
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9826
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.38
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99988
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27968000000000004
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,96.5
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.62
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.62
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99463
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96817
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96759
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97833
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94629
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.5
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.88
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,215.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,215.25
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,215.12
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,188.25
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,195.25
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,190.38
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,160.25
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,162.75
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,162.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97168
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97656
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.75
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99939
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24996
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,100.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,100.62
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95523
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9559
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96881
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,218.38
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,218.88
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,218.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,168.75
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,168.88
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,164.5
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,164.75
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,164.75
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97986
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.44
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99988
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30877
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.12
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.12
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
