Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99399
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95441
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,88.5
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.38
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,213.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,213.5
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,213.38
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,182.62
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,183.25
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,183.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,186.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,187.38
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97757
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97046
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-121.94
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2116
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.62
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.37
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93716
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.88
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.12
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,226.38
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,226.62
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,226.5
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,160.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,160.38
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.25
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,158.88
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,159.5
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.25
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98328
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.06
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99988
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39864
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,97.62
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.31
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97812
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96423
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95535
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96765
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.5
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.98
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,226.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,226.25
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,226.12
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,165.25
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,165.38
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,165.38
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,167.5
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,167.75
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,167.62
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9371
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99438
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,70.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.25
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.31
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19353
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97192
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99567
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96097
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94668
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,202.12
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,202.5
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,202.25
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,181.88
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,182.25
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,182.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,205.62
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,206.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,205.75
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95303
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97452
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.88
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99982
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3388
