Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,132.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,132.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,132.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9978
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98138
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.38
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,96.12
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,96.25
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.12
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,82.12
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.12
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,256.38
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,256.62
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,256.5
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,208.5
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,208.75
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,208.62
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,183.75
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,184.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,183.88
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99567
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,91.75
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,91.88
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,91.75
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,90.38
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.87
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99957
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18547
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.5
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.12
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98331
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99469
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97284
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,83.62
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,93.12
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,91.38
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,91.5
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.38
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,249.12
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,258.62
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,255.75
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,217.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,217.12
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,217.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,213.62
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,213.88
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,213.75
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92206
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99329
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,80.38
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,97.5
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,97.75
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.94
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99985
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97333
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13865999999999998
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.12
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.38
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.25
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96866
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98901
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97412
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,210.5
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,210.88
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,210.62
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,195.5
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,195.5
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,195.5
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,210.88
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,211.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,210.88
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97229
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98837
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97519
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,66.38
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.94
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15425
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,96.25
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,96.38
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.25
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95709
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98843
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93512
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,103.12
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.98
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,225.12
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,230.62
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,227.88
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,211.75
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,211.75
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,211.75
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,139.38
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,139.5
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98218
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
