Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.25
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97992
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34994000000000003
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,96.75
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,96.88
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97653
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94684
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98843
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96927
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,250.12
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,250.38
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,250.25
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,163.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,163.38
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,163.25
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,142.25
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,143.12
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96124
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,73.62
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,73.75
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99979
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99188
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3937
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.38
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,96.62
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96265
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9892
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95758
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93231
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,209.5
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,219.62
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,211.5
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,161.12
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,161.5
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,161.38
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,161.75
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,162.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,161.88
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99557
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9733
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.5
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99969
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38585
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.75
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.62
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99478
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97623
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97818
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93637
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,260.75
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,261.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,260.75
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,174.88
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,175.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,173.12
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,173.5
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,173.25
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99478
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98343
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97647
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.56
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.49355
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,106.75
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,107.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.87
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99551
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94668
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99261
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.75
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,80.75
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
