Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,262.5
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,270.62
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,268.38
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,171.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,177.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,175.25
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,153.75
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,154.12
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96304
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98801
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99075
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-134.69
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99976
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4136
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,102.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,102.12
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.12
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.07
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95059
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.38
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,84.5
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,84.75
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,209.12
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,209.5
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,209.38
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,196.5
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,196.88
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,196.62
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,173.25
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,174.25
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,173.88
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99051
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.88
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-171.44
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99579
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.53762
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,105.75
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,105.75
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.75
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.94
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99084
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91839
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95148
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,93.12
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,93.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.38
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,214.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,216.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,214.88
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,231.12
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,231.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,231.25
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,144.75
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,150.5
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.62
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.31
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99973
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98984
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38567
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,106.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.69
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99625
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94574
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99265
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96655
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98148
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,113.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,113.38
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.38
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,255.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,255.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,255.38
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,195.25
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,195.62
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,195.5
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,201.75
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,203.12
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,202.38
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,174.87
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0501
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.75
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,2.25
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,2.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.38
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.25
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92911
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96887
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
