Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,94.38
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,83.25
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,83.75
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,237.12
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,238.5
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,237.62
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,245.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,246.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,245.5
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,160.75
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,161.25
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99164
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99963
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32116
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.5
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,95.75
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.62
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93417
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99194
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98859
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96158
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,132.62
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,132.75
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.75
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,250.62
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,251.12
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,250.75
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,256.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,262.38
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,257.5
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,154.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,154.25
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,154.12
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96826
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99728
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,108.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,108.25
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,108.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-112.5
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98743
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12041
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,89.75
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.88
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.25
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94415
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99521
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97858
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95203
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,114.62
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,114.88
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.75
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.34
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,231.62
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,232.38
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,232.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,273.38
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,273.62
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,273.38
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,183.12
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,183.62
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94803
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99551
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96847
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.25
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98828
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31231
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,93.88
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.88
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.18
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99585
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93475
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98038
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,89.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,89.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,106.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,106.12
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,106.12
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,82.75
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.75
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.44
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,250.38
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,250.62
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,250.5
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,233.5
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,233.62
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,233.5
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,151.75
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,151.88
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,151.88
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97522
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99295
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-165.75
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99948
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25939
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88641
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
