Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96341
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,106.12
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.75
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.38
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.75
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,216.5
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,218.25
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,217.5
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,213.38
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,219.62
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,216.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,134.88
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,135.75
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,135.38
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98752
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-147.44
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99194
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31279
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.81
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99573
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93982
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97617
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.38
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,95.62
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.88
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,221.38
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,221.62
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,221.5
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,231.38
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,231.88
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,231.62
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,140.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,144.5
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.25
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99145
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,156.44
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99692
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.46935
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.19
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94269
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.25
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.62
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,78.88
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.75
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.41
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.86
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,229.88
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,234.75
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,232.88
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,226.62
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,234.62
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,230.12
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,163.38
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,163.5
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95264
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98923
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99237
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.12
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29491
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,99.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,99.25
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.12
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.38
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.62
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98868
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92587
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98712
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96637
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,69.62
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.75
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,105.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.88
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,79.5
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.52
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,226.88
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,234.12
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,232.25
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,217.88
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,218.12
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,218.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,164.75
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,168.88
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,167.38
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98093
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99017
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99185
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,81.5
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,81.38
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.31
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99945
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19585
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
