Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.88
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99496
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94775
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99301
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98532
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,133.38
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,133.5
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,133.38
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,117.12
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,117.25
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,117.12
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.77
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,220.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,220.25
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,220.12
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,236.88
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,237.12
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,237.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,216.12
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,216.75
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,216.25
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95254
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9881
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.94
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.62
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92145
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21651
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97189
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97574
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99222
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,122.62
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,122.75
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,122.62
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,108.88
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,111.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,110.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.06
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.09
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,205.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,209.25
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,206.62
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,230.5
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,234.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,231.75
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,169.38
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,171.88
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,170.75
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99438
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97925
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,66.12
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95752
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0085
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.38
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.5
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98068
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97208
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,76.88
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,78.62
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.25
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,152.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,152.12
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,152.12
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,108.38
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,109.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,108.88
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,62.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,216.62
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,218.25
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,217.88
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,253.5
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,258.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,256.25
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,186.62
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,187.38
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98499
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99429
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99622
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,111.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,111.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,111.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.06
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20488
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,86.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,86.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9964
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97717
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.38
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98398
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.75
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,136.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,136.38
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,136.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,121.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,125.75
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,124.5
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.64
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.02
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,271.25
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,271.38
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,271.38
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,252.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,252.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,252.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,258.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,263.12
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,261.75
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90723
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99512
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
