Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,73.38
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,94.25
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,94.5
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,94.38
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98523
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23836
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95776
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96612
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,108.75
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,109.75
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.25
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,80.75
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.88
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.59
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,197.12
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,197.38
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,197.25
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,230.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,230.75
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,230.38
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,199.5
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,200.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,199.62
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99179
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98868
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98578
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,158.06
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37835
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95789
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.62
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,212.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,213.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,212.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,216.12
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,216.25
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,216.12
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,157.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,157.88
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.38
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97589
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99213
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14339000000000002
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99734
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98517
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99606
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.12
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.38
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.38
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98483
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.75
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.75
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,74.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,238.38
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,239.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,239.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,196.38
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,204.25
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,199.5
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,160.88
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,161.12
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99374
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98901
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.5
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98663
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.29439
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97513
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.25
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,80.62
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.88
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,232.88
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,233.25
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,233.0
