Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,186.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,187.5
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,186.5
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,164.38
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,166.62
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,165.62
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9873
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99088
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99228
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,70.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.37
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99902
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24401
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98437
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98953
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99268
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97589
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,121.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,121.12
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,94.62
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,94.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,94.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,204.12
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,212.75
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,208.38
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,220.62
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,220.62
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,220.62
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,185.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,185.12
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,185.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93832
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,79.62
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.88
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.56
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-172.06
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38344
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.44
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99484
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92352
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98904
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98013
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,76.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.25
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,98.88
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,90.88
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,63.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,234.75
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,238.75
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,236.88
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,256.25
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,259.75
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,258.12
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,154.38
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,155.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,154.75
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.992
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.37
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96234
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08199
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.75
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94598
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98895
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93933
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,218.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,218.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,218.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,185.12
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,186.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,185.5
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,121.75
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,122.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.88
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8917200000000001
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9939
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,44.88
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-115.94
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96982
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16912
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.94
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98734
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98181
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.62
