Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,193.62
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,197.75
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,196.38
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,190.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,190.12
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,190.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,131.62
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,138.12
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,133.25
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97177
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98685
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98074
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.75
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97473
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14965
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97147
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.75
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.88
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,191.12
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,191.62
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,191.38
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,151.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,151.88
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,151.62
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,154.5
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,155.25
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8322700000000001
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99445
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98703
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.25
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99322
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.28121
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98972
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94928
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,182.5
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,183.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,182.75
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,169.12
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,169.38
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,169.25
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,146.5
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,148.25
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,147.38
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97058
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98938
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-169.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31557
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95947
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98306
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93793
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95523
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,187.12
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,187.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,187.12
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,158.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,158.5
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,158.25
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,132.38
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,132.38
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,132.38
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9834
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.94
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98712
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.25679
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,111.25
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,111.5
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.38
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.81
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99399
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95691
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96414
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
