Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98215
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96027
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.75
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,82.88
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.75
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,264.25
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,271.38
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,267.88
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,159.75
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,159.88
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,159.88
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,135.5
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,137.5
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98059
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9805
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,166.94
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.2936
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99478
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95868
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9613
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96704
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95773
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,215.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,228.38
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,222.12
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,159.62
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,159.62
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,159.62
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,135.25
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,135.5
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,135.38
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90686
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96426
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18614
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,83.12
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.75
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98648
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96875
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98202
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.75
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.02
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.05
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,203.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,203.88
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,203.5
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,182.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,182.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,182.12
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,133.12
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,133.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,133.25
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8836700000000001
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97192
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.62
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.81
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19329
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.87
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.07
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98596
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95779
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.38
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,206.75
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,208.12
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,207.88
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,173.62
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,173.75
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,173.62
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,155.62
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,156.25
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,155.88
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77542
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98569
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94705
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-124.62
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99966
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98358
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36541
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,126.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,126.38
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,126.25
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
