Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.87
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99509
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9548
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97647
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96896
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,76.12
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.25
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,247.25
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,247.88
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,247.5
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,158.62
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,158.75
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,158.62
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,130.25
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,130.5
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,130.38
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88528
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98807
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.88
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-113.25
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99881
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98907
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18053
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.13
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99478
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97324
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9751
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97974
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99326
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,128.5
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,128.5
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,128.5
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.03
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,213.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,213.12
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,213.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,172.88
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,174.12
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,173.5
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,207.75
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,208.12
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,208.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.949
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99765
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,107.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-136.44
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97775
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.20378
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.38
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.81
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99557
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94726
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9855
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98553
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97082
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,96.38
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.62
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.5
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.62
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.53
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,220.88
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,231.5
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,226.12
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,251.88
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,252.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,252.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,147.75
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,148.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,147.88
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92749
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99362
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96545
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,81.38
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.25
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-164.06
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98386
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27333
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.81
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99597
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93338
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98709
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,104.38
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,104.62
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,223.12
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,223.88
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,223.5
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,241.88
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,242.25
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,242.12
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,122.75
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,125.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95184
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9921
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97626
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
