Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,145.94
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99863
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99503
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.24096
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.12
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.12
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99078
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97522
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98968
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96185
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,103.12
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,103.38
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,103.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,194.88
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,195.25
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,195.12
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,243.5
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,243.88
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,243.62
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,122.75
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,127.75
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,123.75
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99738
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99112
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,98.62
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,98.75
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,98.75
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.62
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.14424
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99347
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96558
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96426
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98471
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.62
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,215.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,216.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,215.88
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,224.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,224.38
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,224.25
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,160.88
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,161.38
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,161.12
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9964
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,86.38
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,86.25
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,75.62
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,79.88
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.5
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.13
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99835
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.16515
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.38
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.5
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.38
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99527
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97131
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97018
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96432
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,248.12
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,252.25
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,249.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,202.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,203.38
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,203.12
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,156.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,160.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,157.75
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.19
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8359700000000001
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99084
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98682
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.62
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.26961
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.25
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.69
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99646
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95184
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97848
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95792
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97174
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.14
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,213.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,213.12
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,213.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,177.25
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,182.75
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,180.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,144.5
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,146.75
