Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,145.62
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97455
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99304
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98773
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21669
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99582
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95843
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97009
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92908
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96277
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,195.75
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,196.5
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,196.12
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,170.25
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,170.5
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,170.38
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,150.38
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,154.75
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91974
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.81
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27733
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.06
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99658
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97754
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98175
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97675
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,209.75
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,209.88
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,209.88
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,187.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,188.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,187.62
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,142.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,142.25
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,142.12
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99542
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,79.75
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,80.12
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,80.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,131.44
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23256
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99738
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96747
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98251
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,80.12
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.38
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95914
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,99.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,100.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,216.75
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,218.12
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,217.25
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,199.62
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,204.38
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,203.12
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,173.38
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,174.5
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,173.75
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.94
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92123
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99252
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.75
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.44
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22435
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99359
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95871
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98483
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,103.62
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,103.75
