Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.75
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,198.62
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,198.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,198.75
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,178.75
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,179.25
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,179.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,204.75
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,204.88
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,204.75
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92514
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.07
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99854
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.09691
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96078
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99307
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97897
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,88.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.62
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,189.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,194.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,190.38
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,161.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,162.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,161.75
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,177.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,177.25
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,177.12
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99197
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-166.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.22753
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99228
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97861
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98822
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96774
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,68.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,103.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,103.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,213.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,214.25
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,213.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,161.12
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,161.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,161.25
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,191.25
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,191.5
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,191.38
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8945
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99509
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.31
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99768
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19551
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98758
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98566
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97958
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,81.38
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.62
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,100.38
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,100.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.5
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,204.62
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,204.62
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,204.62
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,208.88
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,209.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,208.88
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,179.62
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,179.88
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,179.75
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91305
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98685
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96719
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,137.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9971
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98523
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.12053
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99619
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98468
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
