Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97223
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98123
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98517
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,104.5
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,104.62
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.5
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,186.62
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,186.88
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,186.75
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,180.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,181.62
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,180.88
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,163.38
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,170.88
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,167.75
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99667
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98358
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97195
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,139.44
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99283
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32427
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96875
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99353
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98791
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,121.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,121.62
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,56.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,229.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,230.88
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,229.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,174.88
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,175.38
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,175.12
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,198.38
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,198.75
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,198.5
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94742
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99564
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95837
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,87.25
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,87.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,87.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,136.19
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99753
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35677
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99139
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99536
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95386
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,99.75
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.88
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,135.25
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,135.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,135.38
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,66.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,188.62
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,195.75
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,193.75
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,268.12
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,280.25
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,271.25
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,201.62
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,202.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,201.75
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97424
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99307
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98291
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,84.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,84.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,147.32
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99771
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9982
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45672
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.62
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99475
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97278
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.12
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.12
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.62
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.75
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,61.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,198.12
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,198.62
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,198.5
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,251.5
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,251.75
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,251.62
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,137.5
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,138.38
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,137.88
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98743
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.75
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,144.75
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99786
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99884
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45385
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
