Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99515
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98047
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.62
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96255
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96414
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,83.12
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,83.88
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,211.38
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,215.62
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,212.5
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,214.75
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,214.88
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,214.88
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,137.5
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,138.12
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,137.88
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.94
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97339
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98166
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97311
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.63
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-173.5
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97263
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.31087
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,72.12
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.38
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98538
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97784
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,91.62
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,106.25
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,107.38
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.88
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,205.62
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,214.25
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,208.88
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,240.62
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,252.88
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,244.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,171.75
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,173.12
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87936
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99377
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,85.88
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,86.25
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,86.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,142.81
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99551
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.406
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98523
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98047
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98257
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,73.88
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,105.38
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,105.62
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.62
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,103.88
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,104.88
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.5
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.25
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,65.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,221.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,225.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,222.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,268.12
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,268.5
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,268.38
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,164.5
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,165.75
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,165.38
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91382
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99097
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.62
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,162.94
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99622
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99387
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32418
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.44
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99432
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96524
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98337
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.88
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,111.38
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,112.25
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.75
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,211.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,212.38
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,211.62
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,218.75
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,219.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,218.88
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,187.75
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,188.38
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95917
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99216
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
