Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,167.75
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99799
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99414
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.55352
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99149
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95669
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97989
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97684
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,88.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,90.75
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,229.75
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,239.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,234.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,203.38
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,203.62
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,203.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,139.5
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,144.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,141.75
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9378
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98517
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,162.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99847
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99481
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38851
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96915
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97192
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,69.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.75
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,86.12
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,90.62
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,217.12
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,224.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,220.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,190.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,194.88
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,192.38
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,147.25
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,151.75
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,148.88
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92547
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98727
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.62
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-163.81
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99707
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27138
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.62
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.69
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99664
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91904
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,90.38
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,96.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96497
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.12
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.84
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.5
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.53
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,225.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,230.62
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,226.25
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,170.5
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,171.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,170.88
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,144.38
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,149.75
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,146.88
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90704
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99203
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98367
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.62
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.75
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,138.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99609
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99774
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.39666
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.81
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9953
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95315
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94211
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.75
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,197.75
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,199.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,198.75
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,215.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,215.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,215.25
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,137.5
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,142.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,139.12
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
