Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90848
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99298
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97836
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,72.25
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,72.38
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.38
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-169.25
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99179
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.54446
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99628
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,86.38
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,91.12
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.75
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.48
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,199.62
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,206.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,202.88
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,212.25
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,212.62
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,212.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,147.5
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,153.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,150.25
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95016
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97824
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,136.81
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99792
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.34279
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.37
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99878
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96545
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96234
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,101.12
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.12
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.62
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,104.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,105.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,104.62
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.39
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.08
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,239.88
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,241.12
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,240.5
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,208.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,208.5
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,208.38
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,164.25
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,168.12
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,166.12
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95911
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98755
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97638
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-149.31
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99918
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32988
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,94.12
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99686
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.12
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97928
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97015
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97165
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.12
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,88.88
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,64.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,265.12
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,265.62
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,265.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,177.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,177.25
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,177.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,146.12
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,150.88
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,147.12
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90677
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97198
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98077
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,147.25
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99747
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.1563
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.12
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.25
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.12
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99774
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9986
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96402
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,86.25
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.38
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,118.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,122.12
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.25
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
