Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,212.12
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,212.5
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,212.38
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,184.88
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,185.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,184.88
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,208.38
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,213.5
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,210.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98428
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99176
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99243
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.25
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,80.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,80.25
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,80.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,147.44
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99677
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99808
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4511
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99063
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96188
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98917
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98737
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.88
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,91.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,91.25
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,227.75
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,228.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,227.88
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,198.38
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,199.12
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,198.62
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,186.38
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,186.88
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,186.62
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98676
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98019
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99219
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,68.38
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.38
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,159.07
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99673
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99783
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38894
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.06
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96533
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99081
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,78.12
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,78.12
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.12
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.62
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.75
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.38
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.12
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.75
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.58
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,221.62
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,221.75
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,221.62
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,195.38
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,196.25
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,195.75
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,163.38
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,164.62
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98972
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.38
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.06
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99258
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13935999999999998
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.88
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.69
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9599
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94308
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94684
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,103.38
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,103.5
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.38
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,58.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,237.62
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,237.88
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,237.75
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,145.62
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,146.75
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,136.5
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,137.62
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,136.88
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.69
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99393
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97253
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,151.31
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99802
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99829
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.4280600000000001
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.25
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.38
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91968
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,68.25
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
