Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96103
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96622
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.38
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,70.25
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.55
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,59.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,242.12
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,244.5
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,242.75
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,173.88
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,174.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,123.5
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,124.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,123.62
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.31
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.5
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8067
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98297
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,137.56
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99838
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99738
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.36828
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98621
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95035
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.62
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.25
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,81.75
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.75
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,181.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,182.62
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,181.88
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,188.75
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,188.88
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,188.88
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,154.75
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,154.88
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,154.75
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93179
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98141
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95578
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-173.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99313
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.41457
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96155
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94784
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,103.75
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,105.12
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,200.75
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,201.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,200.88
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,155.5
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,155.88
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,155.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,161.5
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,162.62
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,162.38
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8621200000000001
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98428
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98373
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.31
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99158
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19869
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.31
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97742
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96356
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98584
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,93.62
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,94.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.75
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,168.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,171.88
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,169.12
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,143.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,144.75
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,143.88
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,172.88
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,173.75
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,173.25
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95346
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98489
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9783
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,142.44
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99777
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99768
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.43307
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
