Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99582
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98163
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97043
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,111.25
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,111.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,111.38
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,178.38
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,179.12
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,178.75
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,175.12
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,176.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,175.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,165.12
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,165.62
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,165.5
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98856
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99432
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99338
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.38
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.31
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99905
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.37725
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99454
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98676
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97964
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.25
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93954
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98447
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,87.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,87.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,211.75
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,214.88
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,213.5
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,162.75
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,163.88
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,163.38
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,163.88
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,164.25
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8829600000000001
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99704
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99023
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.12
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.62
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.19
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.17418
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.38
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99402
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97821
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98322
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,85.88
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.88
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,169.88
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,174.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,173.12
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,183.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,183.88
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,183.38
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,153.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,153.25
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,153.12
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88641
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99606
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98889
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,72.62
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.75
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99072
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.19014
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99158
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9642
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94327
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97342
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.38
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.11
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,178.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,178.38
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,178.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,195.12
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,195.62
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,195.25
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,136.75
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,140.5
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.38
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95233
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98422
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97989
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.44
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
