Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97458
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23583
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98242
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99277
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97928
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95233
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90448
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.12
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.53
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,46.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,184.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,188.5
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,187.25
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,137.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,137.12
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,96.75
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,98.62
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.62
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81079
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96603
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3825
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.06
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98767
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98746
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98892
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93002
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,75.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.75
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.75
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,197.25
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,197.75
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,197.62
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,159.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,159.38
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,159.12
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,107.5
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,108.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,107.62
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96628
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9967
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97794
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.12
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,102.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,102.38
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,102.25
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99951
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97134
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.13771
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.75
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.62
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98941
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98514
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96887
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91446
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,206.88
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,207.12
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,207.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,201.88
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,202.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,104.62
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,104.75
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,104.62
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99274
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99319
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99091
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.25
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.25
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,73.75
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,74.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.63
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99893
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23388
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.25
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.75
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98123
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97171
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98236
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90896
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,217.75
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,219.38
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,218.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,179.12
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,179.38
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,179.25
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,128.88
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,130.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930525,Brightwalton Rd Covey,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
